Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
