Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,246.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
