Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,277.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
