Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
