Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
