Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
