Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,transformer,,Temperature,C,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
