Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
