Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
