Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,255.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
