Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.48
