Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,248.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,255.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,12.1
