Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
