Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
