Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
