Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
