Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
