Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
