Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,325.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.81
