Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,265.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,287.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,261.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
