Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
