Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,16.4
