Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
