Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
