Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,212.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
