Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
