Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,208.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,263.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
