Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
