Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
