Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
