Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,285.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,55.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,295.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,54.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,230.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,272.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,54.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,54.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,251.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,263.1
