Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,234.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,249.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
