Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,255.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
