Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
