Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
