Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
