Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,transformer,,Temperature,C,23.1
