Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
