Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,260.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,236.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
