Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
