Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
