Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
