Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,248.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
