Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
