Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,transformer,,Temperature,C,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,transformer,,Temperature,C,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,transformer,,Temperature,C,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,transformer,,Temperature,C,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,transformer,,Temperature,C,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
