Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
