Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
