Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
