Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
