Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
