Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
