Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,54.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,300.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
