Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
