Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,193.8
