Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
