Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
