Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
