Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
