Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
