Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
