Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,transformer,,Temperature,C,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
