Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,285.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,349.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
