Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
