Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
